Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,31.5
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
532563,Lodge Farm Caerleon,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,31.6
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
532563,Lodge Farm Caerleon,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
532563,Lodge Farm Caerleon,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
532563,Lodge Farm Caerleon,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,34.7
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
532563,Lodge Farm Caerleon,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
532563,Lodge Farm Caerleon,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.96
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
532563,Lodge Farm Caerleon,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.57
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
532563,Lodge Farm Caerleon,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
