Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.81
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.8
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
532563,Lodge Farm Caerleon,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.89
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,35.1
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
532563,Lodge Farm Caerleon,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.54
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.4
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,35.1
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
532563,Lodge Farm Caerleon,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.67
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
532563,Lodge Farm Caerleon,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
532563,Lodge Farm Caerleon,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.8
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
532563,Lodge Farm Caerleon,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.54
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.85
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
532563,Lodge Farm Caerleon,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
532563,Lodge Farm Caerleon,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.34
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
532563,Lodge Farm Caerleon,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
