Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
532563,Lodge Farm Caerleon,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,35.6
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
532563,Lodge Farm Caerleon,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.98
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,35.6
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.27
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
532563,Lodge Farm Caerleon,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.19
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.07
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.7
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,35.7
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.83
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.54
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
532563,Lodge Farm Caerleon,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.97
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.33
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.22
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
532563,Lodge Farm Caerleon,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.89
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
532563,Lodge Farm Caerleon,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.8
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.55
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
532563,Lodge Farm Caerleon,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.64
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
532563,Lodge Farm Caerleon,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.51
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.22
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.57
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
532563,Lodge Farm Caerleon,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
