Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.51
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.08
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.14
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.2
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.82
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.91
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
532563,Lodge Farm Caerleon,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.83
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.92
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.4
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.28
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.25
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
532563,Lodge Farm Caerleon,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.77
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.14
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.8
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.53
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.64
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.05
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
532563,Lodge Farm Caerleon,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.4
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.85
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.5
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.66
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
532563,Lodge Farm Caerleon,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.83
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.2
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.97
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.8
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
532563,Lodge Farm Caerleon,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.93
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.08
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.6
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.59
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
532563,Lodge Farm Caerleon,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.08
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.0
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.58
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.3
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.48
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.24
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
532563,Lodge Farm Caerleon,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.2
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.17
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.68
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.32
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.7
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.4
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.15
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.52
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.22
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
532563,Lodge Farm Caerleon,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.02
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.4
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.28
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.73
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.1
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.7
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.45
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.47
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.78
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
532563,Lodge Farm Caerleon,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
