Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.09
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.5
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.32
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.91
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.1
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.4
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.56
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.34
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.57
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
532563,Lodge Farm Caerleon,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.19
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.1
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.51
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.78
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.67
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.3
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.6
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,36.5
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.57
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.2
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.19
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
532563,Lodge Farm Caerleon,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.1
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.11
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.9
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.34
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.52
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.9
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,36.5
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.14
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.08
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
532563,Lodge Farm Caerleon,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.25
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.12
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.65
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.11
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.5
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,36.5
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.01
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.26
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
532563,Lodge Farm Caerleon,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.04
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.6
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,36.6
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.62
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.53
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
532563,Lodge Farm Caerleon,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.05
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.34
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.98
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.1
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.69
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.4
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,36.5
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.9
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.72
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.37
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
532563,Lodge Farm Caerleon,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.07
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.18
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.94
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.6
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,36.5
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.43
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.83
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.99
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
532563,Lodge Farm Caerleon,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.49
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.06
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.4
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.74
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.86
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.66
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.7
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,36.5
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.69
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.22
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.65
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
532563,Lodge Farm Caerleon,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.61
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.6
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.8
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.48
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.87
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.94
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.75
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.69
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
532563,Lodge Farm Caerleon,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
