Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.1
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.4
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.7
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.75
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.3
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.4
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.2
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.79
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.41
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.67
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
532563,Lodge Farm Caerleon,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.56
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.1
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.07
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.6
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.89
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.42
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.09
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.28
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
532563,Lodge Farm Caerleon,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.6
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.59
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.01
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.39
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.9
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.1
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.02
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.03
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.77
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
532563,Lodge Farm Caerleon,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.51
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.38
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.4
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.98
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.29
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.2
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.17
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.98
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.45
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
532563,Lodge Farm Caerleon,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.96
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.13
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.49
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.07
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.1
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.3
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.9
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.95
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
532563,Lodge Farm Caerleon,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.57
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.23
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.96
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.6
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.13
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.49
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.84
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
532563,Lodge Farm Caerleon,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.57
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.36
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.78
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
532563,Lodge Farm Caerleon,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.93
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.62
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.45
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
532563,Lodge Farm Caerleon,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.75
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.3
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.76
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.36
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
532563,Lodge Farm Caerleon,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
