Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.85
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.9
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.06
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.03
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
532563,Lodge Farm Caerleon,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.88
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.22
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.86
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.27
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
532563,Lodge Farm Caerleon,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.44
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.77
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.95
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
532563,Lodge Farm Caerleon,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.08
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.76
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
532563,Lodge Farm Caerleon,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.08
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.81
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
532563,Lodge Farm Caerleon,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.13
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.35
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
532563,Lodge Farm Caerleon,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
532563,Lodge Farm Caerleon,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.27
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
532563,Lodge Farm Caerleon,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.14
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
