Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
532563,Lodge Farm Caerleon,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.72
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
532563,Lodge Farm Caerleon,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.3
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.14
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.74
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
532563,Lodge Farm Caerleon,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.47
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.43
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.06
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
532563,Lodge Farm Caerleon,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.43
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.31
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
532563,Lodge Farm Caerleon,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.29
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
532563,Lodge Farm Caerleon,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.51
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.33
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.8
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
532563,Lodge Farm Caerleon,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.56
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.32
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.7
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
532563,Lodge Farm Caerleon,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.5
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.71
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
532563,Lodge Farm Caerleon,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.59
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
