Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.22
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
532563,Lodge Farm Caerleon,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.86
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.22
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,35.7
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.27
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
532563,Lodge Farm Caerleon,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.99
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.36
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
532563,Lodge Farm Caerleon,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.35
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.97
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.6
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
532563,Lodge Farm Caerleon,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.02
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.91
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.89
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.12
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
532563,Lodge Farm Caerleon,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.84
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.6
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.44
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.6
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.02
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.09
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
532563,Lodge Farm Caerleon,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.57
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.2
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.73
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.8
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.14
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.66
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
532563,Lodge Farm Caerleon,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.35
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,86.5
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.2
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.12
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,35.1
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.88
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.92
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
532563,Lodge Farm Caerleon,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.92
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.2
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.8
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.9
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.33
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.7
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.03
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
532563,Lodge Farm Caerleon,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.36
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.3
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.8
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.98
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.52
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
