Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.89
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.99
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.53
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
532563,Lodge Farm Caerleon,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.35
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.35
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,35.6
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.51
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
532563,Lodge Farm Caerleon,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.63
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.09
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.1
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.92
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,35.7
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.2
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.02
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
532563,Lodge Farm Caerleon,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.87
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.28
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.9
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.81
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.44
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
532563,Lodge Farm Caerleon,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.39
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.34
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
532563,Lodge Farm Caerleon,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,35.7
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.04
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.67
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
532563,Lodge Farm Caerleon,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.32
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,35.6
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.46
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
532563,Lodge Farm Caerleon,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.12
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.34
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
532563,Lodge Farm Caerleon,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.32
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.3
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.73
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
532563,Lodge Farm Caerleon,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.86
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,35.1
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
