Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.38
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
532563,Lodge Farm Caerleon,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.08
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.38
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
532563,Lodge Farm Caerleon,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.94
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,34.7
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.66
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
532563,Lodge Farm Caerleon,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.13
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.5
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
532563,Lodge Farm Caerleon,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.15
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.5
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.77
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
532563,Lodge Farm Caerleon,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.7
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.78
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.83
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
532563,Lodge Farm Caerleon,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.58
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.68
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.01
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
532563,Lodge Farm Caerleon,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.49
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.76
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,34.4
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.28
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.86
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
532563,Lodge Farm Caerleon,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.87
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.02
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,34.0
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
532563,Lodge Farm Caerleon,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.73
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
