Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,33.7
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.8
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
532563,Lodge Farm Caerleon,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.85
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.92
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
532563,Lodge Farm Caerleon,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.29
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.35
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.27
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.7
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,33.2
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.32
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
532563,Lodge Farm Caerleon,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
532563,Lodge Farm Caerleon,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.98
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.59
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
532563,Lodge Farm Caerleon,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.89
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
532563,Lodge Farm Caerleon,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.22
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.85
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
532563,Lodge Farm Caerleon,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
532563,Lodge Farm Caerleon,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
532563,Lodge Farm Caerleon,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.97
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
