Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
532563,Lodge Farm Caerleon,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,32.5
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
532563,Lodge Farm Caerleon,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,32.5
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
532563,Lodge Farm Caerleon,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,32.4
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
532563,Lodge Farm Caerleon,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,32.4
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
532563,Lodge Farm Caerleon,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,32.4
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
532563,Lodge Farm Caerleon,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,32.3
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
532563,Lodge Farm Caerleon,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,32.3
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
532563,Lodge Farm Caerleon,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,32.3
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
532563,Lodge Farm Caerleon,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
