Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,32.3
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
532563,Lodge Farm Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,32.3
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
532563,Lodge Farm Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,32.4
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
532563,Lodge Farm Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,32.4
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,32.4
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
532563,Lodge Farm Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,32.5
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
532563,Lodge Farm Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,32.5
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
532563,Lodge Farm Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
532563,Lodge Farm Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
