Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
532563,Lodge Farm Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
532563,Lodge Farm Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
532563,Lodge Farm Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
532563,Lodge Farm Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
532563,Lodge Farm Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.91
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
532563,Lodge Farm Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
532563,Lodge Farm Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
532563,Lodge Farm Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
