Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
532563,Lodge Farm Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,33.2
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
532563,Lodge Farm Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,33.3
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
532563,Lodge Farm Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,33.3
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
532563,Lodge Farm Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
532563,Lodge Farm Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
532563,Lodge Farm Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,33.6
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
532563,Lodge Farm Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,33.6
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
532563,Lodge Farm Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
