Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,33.7
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
532563,Lodge Farm Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
532563,Lodge Farm Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,33.9
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
532563,Lodge Farm Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,34.0
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
532563,Lodge Farm Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,34.0
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
532563,Lodge Farm Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.26
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
532563,Lodge Farm Caerleon,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.72
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.8
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,34.0
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
532563,Lodge Farm Caerleon,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,34.1
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
532563,Lodge Farm Caerleon,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,34.2
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
532563,Lodge Farm Caerleon,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
