Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,34.4
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
532563,Lodge Farm Caerleon,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.88
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.0
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
532563,Lodge Farm Caerleon,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.04
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.34
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,34.7
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
532563,Lodge Farm Caerleon,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.89
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.17
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.0
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
532563,Lodge Farm Caerleon,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.29
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
532563,Lodge Farm Caerleon,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.84
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,35.1
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
532563,Lodge Farm Caerleon,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.0
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.69
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.08
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
532563,Lodge Farm Caerleon,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.08
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.3
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
532563,Lodge Farm Caerleon,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.35
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.85
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
532563,Lodge Farm Caerleon,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.82
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
