Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.94
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.43
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,35.6
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.13
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.61
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
532563,Lodge Farm Caerleon,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.64
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.4
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.59
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,35.7
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.01
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
532563,Lodge Farm Caerleon,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.57
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.94
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
532563,Lodge Farm Caerleon,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.01
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.87
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.9
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.55
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
532563,Lodge Farm Caerleon,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.09
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.11
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.26
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.6
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
532563,Lodge Farm Caerleon,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.88
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.08
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.89
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
532563,Lodge Farm Caerleon,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.52
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.54
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.17
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.44
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
532563,Lodge Farm Caerleon,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.04
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.1
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.65
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
532563,Lodge Farm Caerleon,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.6
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.73
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.85
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.58
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.09
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
532563,Lodge Farm Caerleon,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.61
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.61
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.03
