Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,36.5
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.09
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.78
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.91
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
532563,Lodge Farm Caerleon,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.86
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.96
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.3
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,36.7
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.16
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.61
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.13
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
532563,Lodge Farm Caerleon,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.44
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.46
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.37
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.41
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.3
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
532563,Lodge Farm Caerleon,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.03
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.63
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.12
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.76
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
532563,Lodge Farm Caerleon,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.87
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,37.0
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.2
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
532563,Lodge Farm Caerleon,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.18
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.84
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,37.0
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.52
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.4
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
532563,Lodge Farm Caerleon,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.18
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,37.1
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.09
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
532563,Lodge Farm Caerleon,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.22
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,37.2
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.63
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.1
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
532563,Lodge Farm Caerleon,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.57
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.03
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.44
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.2
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,37.3
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.38
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.33
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
532563,Lodge Farm Caerleon,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
