Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.21
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.8
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,37.3
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.14
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.68
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
532563,Lodge Farm Caerleon,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.47
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.87
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.35
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.4
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,37.4
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.25
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
532563,Lodge Farm Caerleon,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.28
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.78
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,37.4
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.82
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.85
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
532563,Lodge Farm Caerleon,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.18
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.3
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.2
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,37.5
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.78
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.97
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
532563,Lodge Farm Caerleon,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.4
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.12
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.7
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,37.5
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.23
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.06
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
532563,Lodge Farm Caerleon,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.86
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.94
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.59
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,37.5
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.99
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
532563,Lodge Farm Caerleon,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.84
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,37.5
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.85
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
532563,Lodge Farm Caerleon,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.36
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.81
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.4
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.6
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,37.5
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.56
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.33
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
532563,Lodge Farm Caerleon,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.98
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.38
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.45
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,37.6
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.55
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
532563,Lodge Farm Caerleon,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
