Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.46
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.4
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.8
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,37.8
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.99
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.51
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
532563,Lodge Farm Caerleon,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.83
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.06
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.7
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.8
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,38.0
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.37
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.08
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
532563,Lodge Farm Caerleon,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.86
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.98
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.1
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,38.1
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.37
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
532563,Lodge Farm Caerleon,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.96
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.9
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,38.3
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.57
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.43
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
532563,Lodge Farm Caerleon,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.58
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.42
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,38.3
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.6
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.63
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
532563,Lodge Farm Caerleon,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.05
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.09
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,38.3
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.36
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.86
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
532563,Lodge Farm Caerleon,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.41
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,38.2
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.03
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.97
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
532563,Lodge Farm Caerleon,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.47
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.93
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.3
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.8
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,38.1
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.84
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
532563,Lodge Farm Caerleon,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.63
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,37.8
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.22
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
532563,Lodge Farm Caerleon,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
