Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.17
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.34
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.56
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,37.5
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
532563,Lodge Farm Caerleon,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.41
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,37.3
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
532563,Lodge Farm Caerleon,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,37.3
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
532563,Lodge Farm Caerleon,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,37.5
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
532563,Lodge Farm Caerleon,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,37.7
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
532563,Lodge Farm Caerleon,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,37.9
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
532563,Lodge Farm Caerleon,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.48
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,38.0
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
532563,Lodge Farm Caerleon,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.31
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,38.0
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
532563,Lodge Farm Caerleon,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.03
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,37.9
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
