Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.29
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,37.7
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.48
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,37.6
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.06
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,37.5
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.64
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,37.4
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.43
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,37.2
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
532563,Lodge Farm Caerleon,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.82
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,37.1
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
532563,Lodge Farm Caerleon,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.36
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.35
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
532563,Lodge Farm Caerleon,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.95
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,36.7
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.47
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
