Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.7
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.64
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.41
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
532563,Lodge Farm Caerleon,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.97
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
532563,Lodge Farm Caerleon,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.89
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.25
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.11
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.14
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.66
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.92
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
532563,Lodge Farm Caerleon,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.28
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.05
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,34.1
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.95
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
532563,Lodge Farm Caerleon,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.19
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
