Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.39
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
532563,Lodge Farm Caerleon,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.13
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.43
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
532563,Lodge Farm Caerleon,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.73
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.11
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.73
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
532563,Lodge Farm Caerleon,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.53
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
532563,Lodge Farm Caerleon,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.78
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.78
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.8
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.21
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.41
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.96
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.21
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,32.3
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.27
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
