Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
532563,Lodge Farm Caerleon,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.0
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,31.5
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
532563,Lodge Farm Caerleon,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.46
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.59
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,31.2
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.02
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.2
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.71
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,30.9
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.46
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
532563,Lodge Farm Caerleon,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.71
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.61
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.3
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,30.7
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
532563,Lodge Farm Caerleon,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.66
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,30.6
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
532563,Lodge Farm Caerleon,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.16
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,30.5
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.14
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
532563,Lodge Farm Caerleon,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,30.4
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
532563,Lodge Farm Caerleon,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,30.3
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
532563,Lodge Farm Caerleon,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.03
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,30.3
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
