Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.79
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.45
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
532563,Lodge Farm Caerleon,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.77
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,30.2
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.37
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
532563,Lodge Farm Caerleon,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.4
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,30.0
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
532563,Lodge Farm Caerleon,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.6
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,29.9
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
532563,Lodge Farm Caerleon,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.16
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.95
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,29.9
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.78
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
532563,Lodge Farm Caerleon,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.5
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.96
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,29.8
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
532563,Lodge Farm Caerleon,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.96
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,29.6
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
532563,Lodge Farm Caerleon,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.75
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.02
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,29.5
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
532563,Lodge Farm Caerleon,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.89
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.7
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,29.3
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.33
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
532563,Lodge Farm Caerleon,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,29.1
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
