Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.42
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
532563,Lodge Farm Caerleon,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.27
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.45
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.5
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.3
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,29.0
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
532563,Lodge Farm Caerleon,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.28
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.83
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.37
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.2
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,28.9
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.26
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
532563,Lodge Farm Caerleon,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.63
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.3
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,28.8
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
532563,Lodge Farm Caerleon,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.9
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,28.7
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.62
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
532563,Lodge Farm Caerleon,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,28.7
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.82
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
532563,Lodge Farm Caerleon,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
532563,Lodge Farm Caerleon,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
532563,Lodge Farm Caerleon,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
532563,Lodge Farm Caerleon,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
