Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,28.6
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
532563,Lodge Farm Caerleon,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,28.7
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
532563,Lodge Farm Caerleon,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.62
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,28.8
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
532563,Lodge Farm Caerleon,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,28.8
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
532563,Lodge Farm Caerleon,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,28.9
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
532563,Lodge Farm Caerleon,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,28.9
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
532563,Lodge Farm Caerleon,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,29.0
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
532563,Lodge Farm Caerleon,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,29.0
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
532563,Lodge Farm Caerleon,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,29.1
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
532563,Lodge Farm Caerleon,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
