Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,29.2
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
532563,Lodge Farm Caerleon,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,29.3
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
532563,Lodge Farm Caerleon,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,29.4
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
532563,Lodge Farm Caerleon,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,29.5
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
532563,Lodge Farm Caerleon,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,29.6
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
532563,Lodge Farm Caerleon,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,29.7
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
532563,Lodge Farm Caerleon,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,29.9
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
532563,Lodge Farm Caerleon,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,30.0
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,30.1
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
532563,Lodge Farm Caerleon,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
