Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,30.3
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
532563,Lodge Farm Caerleon,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,30.4
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
532563,Lodge Farm Caerleon,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,30.6
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
532563,Lodge Farm Caerleon,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,30.7
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
532563,Lodge Farm Caerleon,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,30.8
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
532563,Lodge Farm Caerleon,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,31.0
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
532563,Lodge Farm Caerleon,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.71
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,31.2
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
532563,Lodge Farm Caerleon,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,31.3
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
532563,Lodge Farm Caerleon,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,31.5
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
532563,Lodge Farm Caerleon,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
