Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,31.7
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
532563,Lodge Farm Caerleon,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
532563,Lodge Farm Caerleon,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,32.0
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
532563,Lodge Farm Caerleon,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,32.2
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
532563,Lodge Farm Caerleon,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,32.3
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
532563,Lodge Farm Caerleon,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.31
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,32.5
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
532563,Lodge Farm Caerleon,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,34.1
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
532563,Lodge Farm Caerleon,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,34.2
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
532563,Lodge Farm Caerleon,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,34.3
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
532563,Lodge Farm Caerleon,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
