Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,34.4
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
532563,Lodge Farm Caerleon,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
532563,Lodge Farm Caerleon,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
532563,Lodge Farm Caerleon,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
532563,Lodge Farm Caerleon,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,34.7
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
532563,Lodge Farm Caerleon,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
532563,Lodge Farm Caerleon,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
532563,Lodge Farm Caerleon,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
532563,Lodge Farm Caerleon,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,35.1
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
532563,Lodge Farm Caerleon,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
