Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
532563,Lodge Farm Caerleon,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
532563,Lodge Farm Caerleon,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.85
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.08
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
532563,Lodge Farm Caerleon,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.69
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
532563,Lodge Farm Caerleon,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.87
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.7
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.36
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
532563,Lodge Farm Caerleon,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.62
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.02
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.69
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.13
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
532563,Lodge Farm Caerleon,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.59
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.93
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
532563,Lodge Farm Caerleon,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
532563,Lodge Farm Caerleon,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,35.6
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
532563,Lodge Farm Caerleon,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.29
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.2
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
