Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,35.6
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.18
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
532563,Lodge Farm Caerleon,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.11
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,35.7
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
532563,Lodge Farm Caerleon,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.67
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
532563,Lodge Farm Caerleon,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.43
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.4
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
532563,Lodge Farm Caerleon,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.01
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.87
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.62
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
532563,Lodge Farm Caerleon,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.8
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.51
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.8
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.26
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
532563,Lodge Farm Caerleon,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.46
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.34
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.56
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.4
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.24
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
532563,Lodge Farm Caerleon,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.82
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.43
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.17
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.45
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
532563,Lodge Farm Caerleon,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.67
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.27
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
532563,Lodge Farm Caerleon,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
