Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.46
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.08
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.1
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.59
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.64
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
532563,Lodge Farm Caerleon,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.69
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.14
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.7
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.3
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.12
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.89
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
532563,Lodge Farm Caerleon,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.65
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.27
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.67
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.59
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.49
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
532563,Lodge Farm Caerleon,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.77
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.63
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.2
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.45
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.07
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
532563,Lodge Farm Caerleon,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.89
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.09
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.46
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.73
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
532563,Lodge Farm Caerleon,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.75
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.41
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.53
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.73
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
532563,Lodge Farm Caerleon,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.62
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.39
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
532563,Lodge Farm Caerleon,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.7
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
532563,Lodge Farm Caerleon,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.52
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.9
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.05
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.5
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.31
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.36
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.78
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
532563,Lodge Farm Caerleon,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.92
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
