Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.03
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.45
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
532563,Lodge Farm Caerleon,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.1
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.21
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
532563,Lodge Farm Caerleon,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.52
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.33
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.83
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.02
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.61
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.27
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
532563,Lodge Farm Caerleon,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.88
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.28
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.9
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.65
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.01
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
532563,Lodge Farm Caerleon,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.66
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.14
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.88
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.57
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.26
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
532563,Lodge Farm Caerleon,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.44
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.18
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.03
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.45
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
532563,Lodge Farm Caerleon,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.91
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.05
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
532563,Lodge Farm Caerleon,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.7
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.09
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.54
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.1
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.69
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.97
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
532563,Lodge Farm Caerleon,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.16
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.0
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,121.9
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,36.5
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.11
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.86
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.79
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
532563,Lodge Farm Caerleon,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
