Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.67
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.45
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,36.6
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.19
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
532563,Lodge Farm Caerleon,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.59
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.85
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.24
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,36.6
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.94
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
532563,Lodge Farm Caerleon,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.89
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.14
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,36.7
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.44
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
532563,Lodge Farm Caerleon,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.67
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
532563,Lodge Farm Caerleon,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
532563,Lodge Farm Caerleon,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.02
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
532563,Lodge Farm Caerleon,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.25
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
532563,Lodge Farm Caerleon,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.92
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
532563,Lodge Farm Caerleon,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,36.7
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
532563,Lodge Farm Caerleon,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
