Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.02
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,36.7
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
532563,Lodge Farm Caerleon,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,36.7
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
532563,Lodge Farm Caerleon,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,36.6
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
532563,Lodge Farm Caerleon,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.66
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,36.6
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
532563,Lodge Farm Caerleon,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,36.7
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
532563,Lodge Farm Caerleon,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,36.7
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
532563,Lodge Farm Caerleon,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
532563,Lodge Farm Caerleon,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
532563,Lodge Farm Caerleon,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.66
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
532563,Lodge Farm Caerleon,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
