Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.79
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
532563,Lodge Farm Caerleon,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.02
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,37.0
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.42
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
532563,Lodge Farm Caerleon,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.31
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.18
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
532563,Lodge Farm Caerleon,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
532563,Lodge Farm Caerleon,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.21
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,37.0
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
532563,Lodge Farm Caerleon,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.73
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.26
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,37.0
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
532563,Lodge Farm Caerleon,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
532563,Lodge Farm Caerleon,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
