Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.19
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,36.5
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
532563,Lodge Farm Caerleon,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.22
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.48
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
532563,Lodge Farm Caerleon,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.21
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.27
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
532563,Lodge Farm Caerleon,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.97
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
532563,Lodge Farm Caerleon,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.7
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
532563,Lodge Farm Caerleon,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.17
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
532563,Lodge Farm Caerleon,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.7
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.52
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,34.7
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.05
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
532563,Lodge Farm Caerleon,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.62
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,34.4
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
532563,Lodge Farm Caerleon,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.68
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.14
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,34.3
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
