Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.56
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,34.1
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
532563,Lodge Farm Caerleon,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.13
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.21
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.74
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,33.9
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
532563,Lodge Farm Caerleon,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.87
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.24
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,33.6
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.83
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
532563,Lodge Farm Caerleon,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.81
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.55
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,33.3
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
532563,Lodge Farm Caerleon,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.93
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
532563,Lodge Farm Caerleon,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
532563,Lodge Farm Caerleon,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.04
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.72
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,32.4
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
532563,Lodge Farm Caerleon,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.9
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,32.2
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
532563,Lodge Farm Caerleon,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.36
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,32.0
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.75
