Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
532563,Lodge Farm Caerleon,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.78
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.58
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
532563,Lodge Farm Caerleon,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.58
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,31.6
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
532563,Lodge Farm Caerleon,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.51
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,31.4
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
532563,Lodge Farm Caerleon,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.95
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.47
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,31.2
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.7
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
532563,Lodge Farm Caerleon,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.83
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,30.9
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
532563,Lodge Farm Caerleon,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.48
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.25
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,30.7
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.66
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
532563,Lodge Farm Caerleon,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.93
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,30.6
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
532563,Lodge Farm Caerleon,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.62
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,30.6
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
532563,Lodge Farm Caerleon,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.2
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,30.6
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
