Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
532563,Lodge Farm Caerleon,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,30.5
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
532563,Lodge Farm Caerleon,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.19
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.8
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,30.5
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.04
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.08
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.45
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,30.5
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
532563,Lodge Farm Caerleon,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,30.5
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
532563,Lodge Farm Caerleon,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,30.5
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
532563,Lodge Farm Caerleon,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,30.5
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
532563,Lodge Farm Caerleon,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,30.4
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
532563,Lodge Farm Caerleon,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,30.4
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
532563,Lodge Farm Caerleon,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,30.4
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
