Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
532563,Lodge Farm Caerleon,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,30.5
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
532563,Lodge Farm Caerleon,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,30.5
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
532563,Lodge Farm Caerleon,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,30.5
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
532563,Lodge Farm Caerleon,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,30.5
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
532563,Lodge Farm Caerleon,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,30.6
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
532563,Lodge Farm Caerleon,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.76
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,30.6
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
532563,Lodge Farm Caerleon,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,30.7
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
532563,Lodge Farm Caerleon,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.59
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.88
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,30.8
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
532563,Lodge Farm Caerleon,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,30.8
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
