Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
532563,Lodge Farm Caerleon,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.91
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,30.9
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
532563,Lodge Farm Caerleon,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.74
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,30.9
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
532563,Lodge Farm Caerleon,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,31.0
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
532563,Lodge Farm Caerleon,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,31.1
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
532563,Lodge Farm Caerleon,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.86
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,31.3
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
532563,Lodge Farm Caerleon,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.96
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,31.4
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
532563,Lodge Farm Caerleon,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.78
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,31.5
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
532563,Lodge Farm Caerleon,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.74
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.92
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,31.6
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
532563,Lodge Farm Caerleon,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.11
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,31.7
