Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
532563,Lodge Farm Caerleon,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
532563,Lodge Farm Caerleon,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.05
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
532563,Lodge Farm Caerleon,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,32.0
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
532563,Lodge Farm Caerleon,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,32.2
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
532563,Lodge Farm Caerleon,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.91
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,32.3
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
532563,Lodge Farm Caerleon,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,32.4
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
532563,Lodge Farm Caerleon,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
532563,Lodge Farm Caerleon,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.89
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
532563,Lodge Farm Caerleon,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.76
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
