Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
532563,Lodge Farm Caerleon,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
532563,Lodge Farm Caerleon,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.66
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
532563,Lodge Farm Caerleon,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.84
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,33.2
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
532563,Lodge Farm Caerleon,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
532563,Lodge Farm Caerleon,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.41
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
532563,Lodge Farm Caerleon,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.63
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,33.7
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
532563,Lodge Farm Caerleon,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,35.7
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
532563,Lodge Farm Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
532563,Lodge Farm Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
