Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
532563,Lodge Farm Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
532563,Lodge Farm Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
532563,Lodge Farm Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
532563,Lodge Farm Caerleon,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
532563,Lodge Farm Caerleon,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.64
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,36.6
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
532563,Lodge Farm Caerleon,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,36.7
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
532563,Lodge Farm Caerleon,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.97
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.04
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
532563,Lodge Farm Caerleon,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.53
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
532563,Lodge Farm Caerleon,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
