Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,37.1
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
532563,Lodge Farm Caerleon,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,37.2
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
532563,Lodge Farm Caerleon,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.79
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.34
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.2
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,37.3
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.1
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
532563,Lodge Farm Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.14
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.59
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.1
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,37.4
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.64
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
532563,Lodge Farm Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.71
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.27
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,37.5
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.11
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
532563,Lodge Farm Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.01
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.26
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.86
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.6
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,37.7
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.17
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.8
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
532563,Lodge Farm Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,37.8
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
532563,Lodge Farm Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.66
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,37.9
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.98
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
532563,Lodge Farm Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.17
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.61
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.48
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,38.0
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.91
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
532563,Lodge Farm Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.13
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.82
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.18
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.35
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
