Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,38.1
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.92
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
532563,Lodge Farm Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.48
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.95
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.77
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.04
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,38.3
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.19
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.55
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
532563,Lodge Farm Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.92
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.1
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,38.4
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.09
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.03
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.71
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
532563,Lodge Farm Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.73
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,38.5
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.53
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
532563,Lodge Farm Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.36
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.74
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,38.6
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.88
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
532563,Lodge Farm Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.03
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.9
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,38.7
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.93
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
532563,Lodge Farm Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.31
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.96
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.38
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,38.8
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.28
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.15
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.66
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
532563,Lodge Farm Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.93
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.0
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.36
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,38.9
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.74
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
532563,Lodge Farm Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.64
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.85
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.47
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,38.9
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.76
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
532563,Lodge Farm Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.77
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
