Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.66
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,39.0
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.2
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.47
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
532563,Lodge Farm Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.25
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.21
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.9
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,39.1
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.74
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.56
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.44
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
532563,Lodge Farm Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.3
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.88
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.58
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.99
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.29
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,39.1
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.5
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.61
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
532563,Lodge Farm Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.47
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.23
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,39.2
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.33
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
532563,Lodge Farm Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.65
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.8
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.01
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,39.3
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.03
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
532563,Lodge Farm Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.68
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.7
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.75
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.65
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.85
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,39.4
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.01
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.4
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
532563,Lodge Farm Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.33
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.16
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.91
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.02
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,39.5
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.35
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.39
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
532563,Lodge Farm Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.47
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.96
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.29
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.17
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.4
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,39.6
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.52
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.92
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.98
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
532563,Lodge Farm Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.21
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.5
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.55
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.72
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.4
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.7
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,39.7
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.59
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.25
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.33
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
532563,Lodge Farm Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
