Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.41
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.6
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.1
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.4
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,39.8
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.02
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.9
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
532563,Lodge Farm Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.77
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.5
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.84
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.3
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,39.9
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.1
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.02
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.78
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
532563,Lodge Farm Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.28
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.03
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.36
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.48
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.8
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,39.9
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.58
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.07
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.81
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
532563,Lodge Farm Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.92
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.9
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.27
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.17
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,39.9
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.08
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.64
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
532563,Lodge Farm Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.81
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.59
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.35
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,39.9
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.93
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.78
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
532563,Lodge Farm Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.92
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.73
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.29
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,40.0
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.45
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
532563,Lodge Farm Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.46
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,40.1
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.45
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
532563,Lodge Farm Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.77
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,40.1
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.41
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.52
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
532563,Lodge Farm Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.4
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.06
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,40.2
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
532563,Lodge Farm Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.15
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
