Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.48
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,40.3
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
532563,Lodge Farm Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,40.3
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.4
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
532563,Lodge Farm Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,40.3
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.32
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
532563,Lodge Farm Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.33
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,40.2
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
532563,Lodge Farm Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,40.1
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
532563,Lodge Farm Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.25
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,40.0
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
532563,Lodge Farm Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.4
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.45
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,40.1
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.52
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.47
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.08
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,40.3
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
532563,Lodge Farm Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.42
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,40.5
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
532563,Lodge Farm Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.87
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
