Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,40.6
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
532563,Lodge Farm Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.35
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,40.6
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.73
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,40.6
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.91
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,40.4
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.27
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.18
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,40.3
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
532563,Lodge Farm Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.46
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.14
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,40.1
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.31
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,40.0
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.29
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,39.7
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.08
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,39.4
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.37
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
