Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.19
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,39.2
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.04
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,39.0
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.19
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,38.9
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.08
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,38.9
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
532563,Lodge Farm Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.95
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,38.9
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.53
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.05
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,38.8
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
532563,Lodge Farm Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.09
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.18
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,38.7
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.02
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.03
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.9
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,38.5
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.94
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.18
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,38.4
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.07
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
