Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,38.2
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.44
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,38.1
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.17
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.39
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,37.9
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.17
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.62
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,37.9
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
532563,Lodge Farm Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.51
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.01
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,37.8
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
532563,Lodge Farm Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.33
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,37.8
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.36
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
532563,Lodge Farm Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.62
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,37.8
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
532563,Lodge Farm Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.95
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.16
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,37.6
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.71
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,37.5
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.23
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
