Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,37.5
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
532563,Lodge Farm Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.8
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,37.3
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.94
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
532563,Lodge Farm Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.88
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,36.5
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.77
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.13
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.22
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
532563,Lodge Farm Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.86
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.68
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
532563,Lodge Farm Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
