Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
532563,Lodge Farm Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.15
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,34.3
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
532563,Lodge Farm Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.18
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.16
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,33.9
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
532563,Lodge Farm Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.5
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,33.7
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.31
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
532563,Lodge Farm Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,33.6
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.94
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
532563,Lodge Farm Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.22
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.47
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.65
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
532563,Lodge Farm Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.33
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,33.2
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.69
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
532563,Lodge Farm Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.04
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
532563,Lodge Farm Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.47
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.63
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.58
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
532563,Lodge Farm Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
