Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.83
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
532563,Lodge Farm Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.23
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.58
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.06
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.32
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
532563,Lodge Farm Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.56
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.57
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.16
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
532563,Lodge Farm Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.76
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
532563,Lodge Farm Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.54
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.5
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.13
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.02
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
532563,Lodge Farm Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
532563,Lodge Farm Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.58
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.15
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.8
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.19
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.11
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
532563,Lodge Farm Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
532563,Lodge Farm Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.75
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,32.5
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.33
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.89
