Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
532563,Lodge Farm Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,32.5
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
532563,Lodge Farm Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,32.5
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
532563,Lodge Farm Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
532563,Lodge Farm Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
532563,Lodge Farm Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
532563,Lodge Farm Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
532563,Lodge Farm Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
532563,Lodge Farm Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
532563,Lodge Farm Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.93
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
