Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
532563,Lodge Farm Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
532563,Lodge Farm Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
532563,Lodge Farm Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
532563,Lodge Farm Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.93
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
532563,Lodge Farm Caerleon,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
532563,Lodge Farm Caerleon,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
532563,Lodge Farm Caerleon,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
532563,Lodge Farm Caerleon,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.22
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,33.2
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
