Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
532563,Lodge Farm Caerleon,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,33.3
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
532563,Lodge Farm Caerleon,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.03
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,33.3
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
532563,Lodge Farm Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
532563,Lodge Farm Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
532563,Lodge Farm Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.04
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,33.6
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
532563,Lodge Farm Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.69
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,33.6
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
532563,Lodge Farm Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.24
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,33.7
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
532563,Lodge Farm Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
